Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92547
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.75
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96805
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80917
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78589
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,110.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,70.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91162
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,53.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,250.25
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,174.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,279.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,170.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,240.38
341432,Buckley St,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91904
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,N Current (Max),A,22.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78683
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89599
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (Max),A,42.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,47.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,104.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,72.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.81
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,52.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,237.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,165.62
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,325.75
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,266.38
341432,Buckley St,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
341432,Buckley St,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89245
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76757
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87579
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (Max),A,11.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92712
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,109.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89493
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,109.75
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,138.38
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,165.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,299.88
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,235.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
341432,Buckley St,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96799
