Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,N Current (Max),A,22.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92166
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77014
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83868
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (Max),A,13.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,97.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.88
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90878
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90365
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,132.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,282.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,158.75
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,276.88
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,228.38
341432,Buckley St,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
341432,Buckley St,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96118
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.69
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9162
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84591
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7835
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (Max),A,19.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93408
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,88.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89429
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90188
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,148.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,232.62
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,283.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,230.25
341432,Buckley St,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
341432,Buckley St,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90234
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84646
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84234
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (Max),A,16.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,87.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,174.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90036
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84018
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,144.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,320.12
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,263.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,226.75
341432,Buckley St,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
341432,Buckley St,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89447
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,N Current (Max),A,53.38
