Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,N Current (RMS),A,36.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85888
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (Max),A,43.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,131.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.06
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86535
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89825
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86697
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,173.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,157.5
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,329.62
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,167.12
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,269.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,295.38
341432,Buckley St,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
341432,Buckley St,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9104
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,N Current (Max),A,52.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,N Current (RMS),A,32.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89212
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.44
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86035
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92898
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,72.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,178.25
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,246.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,274.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,312.62
341432,Buckley St,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
341432,Buckley St,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89944
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95935
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,N Current (Max),A,40.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85461
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89233
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,99.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,67.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9397
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86267
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,153.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,245.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.12
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,270.38
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,301.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
341432,Buckley St,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91107
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,N Current (Max),A,23.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
