Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85446
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88147
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,93.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,5.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,116.62
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,271.38
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,165.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,289.5
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,266.75
341432,Buckley St,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
341432,Buckley St,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97363
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,N Current (Max),A,23.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82882
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91012
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (Max),A,13.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,94.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91141
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85315
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,125.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,242.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,266.12
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,172.62
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,268.88
341432,Buckley St,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
341432,Buckley St,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95782
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,N Current (Max),A,25.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83966
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91534
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (Max),A,15.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,114.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,144.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,140.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,271.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,254.75
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,172.88
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,275.25
341432,Buckley St,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
341432,Buckley St,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
