Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.823
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89813
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,101.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91098
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91949
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,120.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,286.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,285.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,188.38
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
341432,Buckley St,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94604
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94601
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87018
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8818
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (Max),A,37.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,125.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,88.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,211.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,116.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,184.38
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,336.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,171.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,344.5
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,307.88
341432,Buckley St,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
341432,Buckley St,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81494
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8931
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,117.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,68.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93887
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,129.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,168.38
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,301.5
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,187.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,318.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,305.12
341432,Buckley St,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
341432,Buckley St,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,N Current (Max),A,28.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
