Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8627
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9108
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93475
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,106.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,177.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,170.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,317.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,158.5
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,268.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,193.75
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,314.62
341432,Buckley St,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
341432,Buckley St,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92926
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,N Current (Max),A,27.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84671
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92743
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (Max),A,16.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94763
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,109.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,180.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92459
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88211
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,137.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,311.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,314.62
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,215.5
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,311.38
341432,Buckley St,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
341432,Buckley St,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90094
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,N Current (Max),A,41.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84146
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91907
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (Max),A,44.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,86.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,226.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,183.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,172.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92255
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87231
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,157.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,433.5
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,332.38
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,193.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,313.62
341432,Buckley St,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
341432,Buckley St,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91125
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,N Current (Max),A,32.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82928
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91186
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
