Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,194.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92651
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89401
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,196.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,331.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,353.12
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,208.62
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,362.88
341432,Buckley St,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90683
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,N Current (Max),A,41.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81454
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92087
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,97.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,199.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91705
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90506
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,137.88
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,194.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,330.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,178.5
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,334.12
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,368.25
341432,Buckley St,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
341432,Buckley St,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80587
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90549
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (Min),A,35.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (Max),A,62.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,112.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,160.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,207.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90817
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,103.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,240.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,344.62
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.38
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,360.5
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,211.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,348.75
341432,Buckley St,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
341432,Buckley St,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94626
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91455
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (Max),A,65.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,78.25
