Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Min),A,30.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Max),A,63.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,108.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,215.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,108.62
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,379.12
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,193.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,347.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,210.5
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,326.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
341432,Buckley St,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94711
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83758
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93121
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,104.38
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,130.12
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,214.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,331.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,182.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,332.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,216.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,360.5
341432,Buckley St,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
341432,Buckley St,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93713
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,N Current (Max),A,34.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83822
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93075
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,106.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,63.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,205.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,170.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,127.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,343.75
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,185.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,352.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,202.12
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,342.25
341432,Buckley St,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
341432,Buckley St,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93051
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94324
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84192
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93445
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (Max),A,39.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
