Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,116.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,72.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,235.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.19
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90918
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,127.12
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,208.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,349.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,230.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,356.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,358.38
341432,Buckley St,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
341432,Buckley St,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95752
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97607
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,N Current (RMS),A,17.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8287
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,99.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87927
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92856
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,127.88
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,203.75
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,337.25
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,170.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,329.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,210.62
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,361.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
341432,Buckley St,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88797
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95654
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (Min),A,24.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (Max),A,45.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.62
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,99.25
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,190.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,84.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.06
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9238
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,148.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,195.62
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,332.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,187.75
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,334.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,212.62
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,345.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
341432,Buckley St,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,N Current (Max),A,34.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93634
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92792
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (Max),A,59.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,41.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
