Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,51.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,190.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89734
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,160.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,244.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,447.88
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,181.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,350.38
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,212.5
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,321.25
341432,Buckley St,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
341432,Buckley St,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,N Current (Max),A,35.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9538
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (Max),A,50.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,94.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,210.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86841
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,130.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,217.62
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,401.88
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,189.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,362.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,209.12
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,341.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
341432,Buckley St,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94891
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,N Current (Max),A,35.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9122
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92016
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (Min),A,39.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (Max),A,106.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,70.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Max),A,57.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,107.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,199.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,194.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,86.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,57.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,189.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,282.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,399.5
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,151.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,321.25
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,218.12
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,389.62
341432,Buckley St,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
341432,Buckley St,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,N Current (Max),A,31.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84942
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95608
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (Min),A,35.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (Max),A,83.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
