Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,125.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,212.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88949
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87518
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,180.12
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,251.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,355.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,177.62
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,323.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,237.75
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,355.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
341432,Buckley St,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94928
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,N Current (Max),A,30.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86352
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9516
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (Min),A,31.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (Max),A,73.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,46.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,108.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,66.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,175.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,194.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.31
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85809
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88925
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,142.75
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,229.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,375.25
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,347.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,219.12
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,338.88
341432,Buckley St,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
341432,Buckley St,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9469
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,N Current (Max),A,23.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92636
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (Min),A,31.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (Max),A,69.62
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,34.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,115.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92999
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,63.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,165.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,277.75
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,404.88
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,174.5
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,354.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,349.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
341432,Buckley St,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88144
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97339
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (Min),A,28.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (Max),A,72.62
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
