Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,101.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,180.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,197.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,145.25
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,253.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,368.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,376.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,238.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,373.12
341432,Buckley St,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
341432,Buckley St,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9375
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81198
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (Max),A,111.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,64.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Max),A,70.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,114.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,190.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,224.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,188.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,95.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,61.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,141.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,265.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,431.12
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,228.88
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,366.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,269.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,379.25
341432,Buckley St,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,N Current (Max),A,44.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86136
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84723
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (Min),A,25.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (Max),A,49.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Min),A,44.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Max),A,73.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,54.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,126.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,89.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,154.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,76.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,187.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,274.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,401.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.38
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,203.5
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,330.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,294.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,402.12
341432,Buckley St,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.88
341432,Buckley St,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,N Current (Max),A,36.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85183
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88397
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (Max),A,59.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
