Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,63.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,134.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,95.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,70.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,188.75
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,257.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,386.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,207.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,345.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,290.88
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,428.62
341432,Buckley St,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.12
341432,Buckley St,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96506
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,N Current (Max),A,35.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86529
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (Max),A,44.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,56.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,146.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,99.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,208.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,77.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,101.12
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,196.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,217.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,337.38
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,200.75
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,322.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,327.38
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,433.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.25
341432,Buckley St,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,N Current (Max),A,36.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8313
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (Max),A,53.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,29.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,55.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,157.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,92.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,201.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,69.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,209.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,393.75
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,227.12
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,391.88
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,317.25
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,451.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95901
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8428
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
