Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,69.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,135.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,92.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.5
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,211.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,80.25
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,188.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,299.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,440.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.62
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,225.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,328.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,320.38
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,428.88
341432,Buckley St,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.75
341432,Buckley St,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,N Current (RMS),A,21.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90747
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (Max),A,58.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94763
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,45.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,121.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,78.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,205.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,75.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,185.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,266.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,420.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,232.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,329.25
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,309.88
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,443.38
341432,Buckley St,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
341432,Buckley St,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96637
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86178
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,65.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,148.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,102.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,176.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,140.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,211.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,103.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,231.12
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,219.75
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,336.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,221.5
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,384.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,340.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,455.62
341432,Buckley St,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.88
341432,Buckley St,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95779
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,N Current (Max),A,30.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95663
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78952
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93826
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
