Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,80.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,189.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,135.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,173.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,265.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,109.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,278.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,180.62
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,222.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,365.12
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,225.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,343.88
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,372.5
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,521.75
341432,Buckley St,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.88
341432,Buckley St,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93991
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86819
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93106
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77389
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,63.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,139.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,105.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,229.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,156.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,241.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,81.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,231.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,238.25
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,362.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,405.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,307.12
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,487.75
341432,Buckley St,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
341432,Buckley St,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94168
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,N Current (Max),A,58.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87677
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80188
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91843
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,55.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,142.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,99.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,195.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,142.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,224.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,81.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,97.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,210.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.38
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,349.62
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,282.5
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,381.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,330.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,483.88
341432,Buckley St,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.75
341432,Buckley St,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,N Current (Max),A,56.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87082
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93106
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81555
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92535
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
