Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,54.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,133.88
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,89.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,181.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,80.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,178.62
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,225.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,326.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,272.25
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,387.5
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,303.12
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,439.38
341432,Buckley St,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,N Current (Max),A,49.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91009
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92975
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8182
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93194
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,44.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,153.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,104.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,150.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,231.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,110.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,264.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,201.5
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,330.75
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,293.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,404.25
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,355.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,472.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.62
341432,Buckley St,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88785
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81982
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,63.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,144.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,98.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,169.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,118.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,166.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,263.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,95.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,231.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.38
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,253.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,380.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,295.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,415.25
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.12
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,362.75
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,522.88
341432,Buckley St,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.62
341432,Buckley St,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,N Current (Max),A,60.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92316
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9483
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83243
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95853
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
