Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,49.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,137.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,97.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,204.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,153.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,244.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,68.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,85.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,189.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,207.88
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,344.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,290.75
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,416.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,331.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,464.12
341432,Buckley St,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.62
341432,Buckley St,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,N Current (Max),A,52.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,N Current (RMS),A,35.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95288
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84466
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (Max),A,34.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,74.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,153.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,112.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,215.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,157.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,245.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,74.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,202.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,234.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,426.5
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,292.75
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,449.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,346.12
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,489.88
341432,Buckley St,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.38
341432,Buckley St,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,N Current (Max),A,87.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,103.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95306
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85434
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,51.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,165.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,109.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,176.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,204.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,158.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,260.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,85.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,197.62
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,265.75
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,396.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,320.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,488.88
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,352.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,490.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.12
341432,Buckley St,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96753
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,N Current (Min),A,57.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,N Current (Max),A,83.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,N Current (RMS),A,69.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,83.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,106.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.94
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84952
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,135.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,100.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,209.88
