Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,234.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,170.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,252.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,80.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,176.75
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,298.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,477.5
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,364.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,550.38
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,377.25
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,524.12
341432,Buckley St,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.88
341432,Buckley St,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,N Current (Max),A,73.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83548
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,69.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,170.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,115.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,217.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,112.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,191.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,297.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.88
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,86.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,207.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.75
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,279.12
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,475.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,333.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,452.5
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.62
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,386.38
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,539.88
341432,Buckley St,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.88
341432,Buckley St,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94354
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,N Current (Min),A,27.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,N Current (Max),A,60.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94351
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77935
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (Min),A,20.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92181
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,68.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,164.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,116.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,175.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,177.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,282.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,215.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,106.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,237.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,269.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,398.12
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,344.88
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,488.75
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,399.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,524.62
341432,Buckley St,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.38
341432,Buckley St,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,N Current (Max),A,58.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,N Current (RMS),A,36.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90402
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81534
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (Min),A,21.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (Max),A,35.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93445
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,66.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,167.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,122.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,180.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,125.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,179.88
