Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,288.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,215.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,81.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,85.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,230.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,265.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,423.38
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,390.5
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,528.62
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.12
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,387.25
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,520.75
341432,Buckley St,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.88
341432,Buckley St,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,N Current (Min),A,34.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,N Current (Max),A,74.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,N Current (RMS),A,54.75
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,94.75
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93384
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8049
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93964
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,69.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,164.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,109.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,138.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,220.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,181.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,272.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,215.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,84.75
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,91.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,204.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,265.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,412.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,386.38
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,519.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,366.88
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,505.12
341432,Buckley St,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.25
341432,Buckley St,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,N Current (Min),A,30.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,N Current (Max),A,65.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,N Current (RMS),A,44.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79486
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (Max),A,23.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,57.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,142.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,99.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,135.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,231.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,159.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,239.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,98.12
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,198.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,272.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,409.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,377.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,491.75
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.25
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,365.88
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,496.38
341432,Buckley St,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.62
341432,Buckley St,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97214
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,N Current (Min),A,15.12
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,N Current (Max),A,55.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87494
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95087
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77935
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,152.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,93.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,194.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,133.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,235.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,170.12
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,271.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,206.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
