Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,72.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,194.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,279.62
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,462.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,366.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,501.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.25
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,362.75
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,502.88
341432,Buckley St,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
341432,Buckley St,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95007
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,N Current (Min),A,16.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.56
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80603
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,127.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,191.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,140.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,261.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,149.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,256.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,87.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,76.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,184.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,313.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,445.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.12
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,361.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,531.38
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,371.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,536.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.62
341432,Buckley St,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,N Current (Max),A,50.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94696
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7994
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93414
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,45.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,142.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,87.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,201.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,140.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,227.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,150.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,289.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,95.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
341432,Buckley St,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,79.12
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,204.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,280.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,496.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,381.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,504.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,367.25
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,538.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.88
341432,Buckley St,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91183
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95123
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94018
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84762
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83099
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,125.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,79.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,232.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,127.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,291.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,234.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
