Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,80.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,92.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,226.25
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,249.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,471.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,369.88
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,580.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,397.38
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,559.12
341432,Buckley St,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96091
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,N Current (Max),A,55.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,N Current (RMS),A,32.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94864
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93277
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87362
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88406
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,45.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,132.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,143.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,251.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,188.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,150.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,232.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,83.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,193.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,279.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,442.62
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,371.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,517.88
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.12
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,360.38
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,502.5
341432,Buckley St,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.75
341432,Buckley St,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95868
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,N Current (Min),A,18.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,N Current (Max),A,60.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93256
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89761
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93524
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88983
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92984
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,149.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,88.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,203.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,152.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,241.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,169.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,249.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.62
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,79.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,221.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,249.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,433.38
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,373.5
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,508.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.12
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,383.25
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,514.75
341432,Buckley St,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.62
341432,Buckley St,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,N Current (Min),A,15.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,N Current (Max),A,56.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96353
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95868
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93509
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,42.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,123.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,76.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,170.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,135.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,245.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,160.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,262.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,188.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
