Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,103.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,78.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,175.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,321.62
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,469.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,360.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,547.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.75
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,403.25
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,516.38
341432,Buckley St,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.12
341432,Buckley St,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,N Current (Min),A,18.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,N Current (Max),A,51.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,N Current (RMS),A,39.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84225
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,140.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,90.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,238.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,252.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,190.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,246.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,73.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,76.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,183.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,260.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,462.25
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.62
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,388.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,499.12
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.38
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,383.5
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,540.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.88
341432,Buckley St,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,N Current (Min),A,28.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,N Current (Max),A,67.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,N Current (RMS),A,42.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.56
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91705
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78479
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (Max),A,30.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,42.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,136.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,89.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,215.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,154.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,284.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,202.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,155.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,265.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,95.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,89.62
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,208.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,269.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,481.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,401.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,597.38
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,497.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,385.12
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,554.88
341432,Buckley St,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.75
341432,Buckley St,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,N Current (Min),A,32.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,N Current (Max),A,68.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,N Current (RMS),A,49.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94949
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81582
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96728
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92816
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,43.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,138.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,97.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,132.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,254.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,242.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
