Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,117.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,112.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,221.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.75
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,261.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,430.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.25
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,420.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,580.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.88
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,374.38
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,510.12
341432,Buckley St,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
341432,Buckley St,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,N Current (Min),A,18.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,N Current (Max),A,53.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,N Current (RMS),A,35.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.69
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80539
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,50.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,148.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,104.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,166.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,131.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,229.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,166.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,237.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,97.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,108.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,222.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.75
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,259.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,419.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,387.5
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,548.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.88
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,372.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,519.38
341432,Buckley St,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.25
341432,Buckley St,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,N Current (Min),A,19.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,N Current (Max),A,49.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96695
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76007
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (Max),A,43.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,50.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,140.62
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,100.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,219.12
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,128.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,315.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,193.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,155.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,275.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,106.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,93.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,79.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,211.75
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,272.25
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,495.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,415.5
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,620.12
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,404.88
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,544.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.38
341432,Buckley St,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,N Current (Min),A,23.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.81
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95303
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74105
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95627
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,75.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,144.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,114.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,178.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,141.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,226.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,164.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,256.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
