Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,89.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,98.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,210.12
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,272.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,399.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,384.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,508.62
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,382.75
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,514.25
341432,Buckley St,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.88
341432,Buckley St,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9476
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,N Current (Min),A,24.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78811
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,55.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,156.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,106.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,129.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,237.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,186.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,266.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,85.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,99.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,80.38
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,213.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,303.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,439.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,374.62
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,537.25
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,382.88
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,514.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9678
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,N Current (Min),A,23.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,N Current (Max),A,69.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,N Current (RMS),A,37.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.44
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76077
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94595
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,58.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,132.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,94.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,104.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,184.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,140.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,245.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,182.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,255.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,216.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,78.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,190.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,299.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,426.5
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,392.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,532.88
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.75
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,385.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,500.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.62
341432,Buckley St,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.87
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9787
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94659
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78421
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,98.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,121.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,252.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,165.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,285.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,216.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,160.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,267.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,90.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
