Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,72.62
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,134.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,349.88
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,498.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,389.5
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,523.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.25
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,371.75
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,537.12
341432,Buckley St,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.38
341432,Buckley St,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,N Current (Max),A,49.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,N Current (RMS),A,31.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92978
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9465
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85052
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,99.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,220.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,112.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,249.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,144.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,96.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,134.88
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,354.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,486.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.62
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,336.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,499.12
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.75
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,350.25
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,491.38
341432,Buckley St,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
341432,Buckley St,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,N Current (Max),A,59.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90115
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95502
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87762
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (Max),A,23.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,122.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,80.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,198.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,113.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,154.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,237.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,77.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
341432,Buckley St,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,75.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,148.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,337.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,476.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.25
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,344.38
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,467.62
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,362.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,503.12
341432,Buckley St,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.75
341432,Buckley St,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,N Current (Min),A,27.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,N Current (Max),A,68.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,N Current (RMS),A,45.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8992
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95242
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74847
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93848
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,111.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,129.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,257.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,116.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,215.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,250.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
