Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,97.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,72.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,132.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,375.5
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,513.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.62
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,360.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,479.88
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.25
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,327.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,529.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.75
341432,Buckley St,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,N Current (Min),A,16.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80444
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,118.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,71.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,99.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,216.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,130.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,250.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,149.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,235.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,81.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,104.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,70.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,144.62
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,347.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,461.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.12
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,356.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,516.38
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,332.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,485.75
341432,Buckley St,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
341432,Buckley St,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,N Current (Min),A,27.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,N Current (Max),A,66.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,N Current (RMS),A,39.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.81
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93008
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78192
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92279
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Max),A,63.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,137.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,82.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,184.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,121.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,237.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,146.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,254.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,92.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,73.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,163.5
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,305.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,509.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,347.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,513.25
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.88
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,342.38
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,536.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.62
341432,Buckley St,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94708
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,N Current (Min),A,35.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,N Current (Max),A,68.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,N Current (RMS),A,54.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,85.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9386
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83627
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (Max),A,25.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93155
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,119.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,89.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,186.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,145.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,240.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,181.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
