Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,80.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,202.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,235.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,436.25
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,350.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,509.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.12
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,350.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,486.62
341432,Buckley St,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.75
341432,Buckley St,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87185
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,N Current (Min),A,43.25
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,N Current (Max),A,88.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,N Current (RMS),A,62.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,65.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,100.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83929
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,60.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,138.25
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,95.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,196.25
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,109.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,203.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,160.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,258.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,139.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,220.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,74.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,76.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,222.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,241.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,418.88
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,338.38
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,491.12
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.75
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,371.25
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,537.5
341432,Buckley St,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.62
341432,Buckley St,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.63
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80243
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,N Current (Min),A,30.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,N Current (Max),A,69.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,N Current (RMS),A,44.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94891
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84497
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (Max),A,39.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,117.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,208.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,214.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,80.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,190.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,246.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,408.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,300.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,485.25
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,318.12
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,523.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.75
341432,Buckley St,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88186
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,N Current (Min),A,33.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,N Current (Max),A,85.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,N Current (RMS),A,54.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,99.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.37
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94629
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79995
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92593
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,154.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,106.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,72.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
