Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,78.75
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,172.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,232.75
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,353.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,285.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,386.75
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.12
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,298.25
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,420.62
341432,Buckley St,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.38
341432,Buckley St,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78592
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,N Current (Min),A,46.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,N Current (Max),A,68.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,N Current (RMS),A,57.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94208
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80783
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,101.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,116.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,78.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,49.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,97.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,220.38
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.12
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,318.88
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,258.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,413.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,287.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,448.38
341432,Buckley St,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
341432,Buckley St,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82483
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,N Current (Min),A,26.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,N Current (Max),A,55.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,N Current (RMS),A,43.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90494
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95474
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84875
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93634
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,107.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,73.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,108.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,81.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,211.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.25
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,306.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,276.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,379.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,272.88
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,389.5
341432,Buckley St,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
341432,Buckley St,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.81
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8074
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,N Current (Min),A,27.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,N Current (Max),A,56.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92425
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95761
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87201
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91403
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,127.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,75.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,187.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,125.62
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,79.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
