Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,95.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,214.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,176.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,278.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,266.25
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,373.5
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,278.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,397.88
341432,Buckley St,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.38
341432,Buckley St,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87878
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,N Current (Min),A,19.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,N Current (Max),A,56.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,N Current (RMS),A,35.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89612
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88565
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84408
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (Max),A,20.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92981
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,140.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,84.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,128.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,218.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,87.5
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,197.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,294.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,294.75
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,417.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,233.38
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,358.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
341432,Buckley St,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94678
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,N Current (Max),A,56.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,N Current (RMS),A,39.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94559
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86432
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91238
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93957
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,140.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,202.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,67.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,202.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.38
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,284.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,223.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,400.75
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,234.12
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,326.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
341432,Buckley St,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81884
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86126
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,133.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,51.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
