Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,150.62
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,350.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,204.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,351.88
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,226.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,315.38
341432,Buckley St,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89603
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,N Current (Max),A,30.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87179
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83154
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (Max),A,12.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,90.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,165.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,154.12
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,238.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,368.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,182.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,316.75
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,344.38
341432,Buckley St,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
341432,Buckley St,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.81
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89477
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,N Current (Max),A,41.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,N Current (RMS),A,26.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80749
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84573
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,117.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,200.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,158.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,295.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,193.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,359.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,207.25
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,402.75
341432,Buckley St,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88775
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,N Current (Max),A,29.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81698
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91644
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (Max),A,20.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,142.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,89.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,184.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.63
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87378
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
