Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,74.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,179.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.75
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,133.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,189.88
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,325.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,200.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,292.62
341432,Buckley St,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
341432,Buckley St,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90201
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.81
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8117
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85788
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93198
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,162.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,100.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,99.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,76.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,186.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.38
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,221.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,370.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,218.25
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,295.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
341432,Buckley St,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87076
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,N Current (Max),A,31.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,N Current (RMS),A,24.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93463
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87106
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74353
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (Max),A,12.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92605
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,121.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,52.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,38.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,100.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91736
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,11.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,140.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,231.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,161.25
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,297.75
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,191.5
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,273.12
341432,Buckley St,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91525
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92444
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84143
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75311
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (Max),A,15.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,162.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,82.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,102.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.69
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87582
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8609
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
