Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,172.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,179.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,161.88
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,321.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,182.38
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,251.25
341432,Buckley St,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
341432,Buckley St,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93783
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,N Current (Min),A,15.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9386
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86929
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87698
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,150.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,97.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,191.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,107.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.69
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9237
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92499
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,179.88
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,228.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,174.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,310.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,255.75
341432,Buckley St,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
341432,Buckley St,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92132
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90799
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86355
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8284
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,187.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,137.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,134.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,229.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.63
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82843
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89276
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,187.5
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,128.75
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,252.38
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,236.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,341.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,221.62
341432,Buckley St,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
341432,Buckley St,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88864
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94275
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92258
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83682
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86517
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93951
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,157.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,201.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89221
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,144.5
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,216.88
