Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,131.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,325.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
341432,Buckley St,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
341432,Buckley St,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93454
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,N Current (Max),A,29.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91846
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83291
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95596
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93683
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,89.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90967
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,101.88
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,130.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,268.25
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,248.5
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,141.62
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,239.38
341432,Buckley St,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
341432,Buckley St,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94394
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9118
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85736
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93152
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93832
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87314
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,11.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,136.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,205.62
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,152.75
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,264.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
341432,Buckley St,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9635
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,N Current (RMS),A,35.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95801
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84933
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93069
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91128
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94937
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85351
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,5.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,151.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,313.75
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,234.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,289.62
