Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
341432,Buckley St,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87695
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,N Current (Min),A,29.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,N Current (Max),A,77.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81689
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95987
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9339
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88605
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,163.75
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,119.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,229.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,296.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341432,Buckley St,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.69
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86981
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,N Current (Min),A,34.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,N Current (RMS),A,44.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84811
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (Max),A,38.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88476
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,17.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,5.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,134.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,233.88
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,189.75
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,287.5
341432,Buckley St,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
341432,Buckley St,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,N Current (Max),A,49.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87799
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85251
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93063
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88879
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,52.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,114.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,163.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,261.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,169.62
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,262.12
341432,Buckley St,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
