Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,N Current (Max),A,44.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82751
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94885
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93668
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,86.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.06
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88202
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90756
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,102.62
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,145.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,260.75
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,235.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,151.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,246.12
341432,Buckley St,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
341432,Buckley St,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9736
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,N Current (Max),A,66.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,N Current (RMS),A,42.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83319
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91485
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,46.62
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,111.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,233.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,135.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,152.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,257.5
341432,Buckley St,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
341432,Buckley St,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.978
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,N Current (Min),A,28.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,N Current (Max),A,56.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91073
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95752
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93301
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87475
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92276
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,118.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,249.12
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,155.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,267.38
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,169.75
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,263.62
341432,Buckley St,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
341432,Buckley St,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
