Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93613
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,N Current (Min),A,27.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,N Current (Max),A,66.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,N Current (RMS),A,47.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94473
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96442
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93036
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,82.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.31
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8273
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86114
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,71.12
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,160.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,122.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,205.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,153.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,252.5
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
341432,Buckley St,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89795
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97205
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,N Current (Min),A,35.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,N Current (Max),A,75.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,N Current (RMS),A,60.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,90.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.88
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (Max),A,25.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93841
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92303
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,98.88
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86438
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,66.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,161.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,221.25
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,294.38
341432,Buckley St,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
341432,Buckley St,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,N Current (Min),A,30.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,N Current (Max),A,63.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,N Current (RMS),A,43.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96054
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82852
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,124.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,123.12
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,179.88
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,247.38
341432,Buckley St,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
341432,Buckley St,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93591
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
