Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,N Current (Min),A,26.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,N Current (RMS),A,42.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97714
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91888
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94104
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,95.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79864
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,45.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,147.88
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,157.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,277.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,227.12
341432,Buckley St,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91601
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,N Current (Min),A,39.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,N Current (Max),A,73.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,N Current (RMS),A,58.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,91.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8945
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91565
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92059
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95956
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,101.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92895
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84134
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,153.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,274.5
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,199.12
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,184.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,260.75
341432,Buckley St,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
341432,Buckley St,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86737
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,N Current (Min),A,47.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,N Current (Max),A,73.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,N Current (RMS),A,60.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84195
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91229
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,124.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,53.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89584
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81021
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,80.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,167.25
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,230.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,203.75
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,287.38
341432,Buckley St,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
341432,Buckley St,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85879
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,N Current (Min),A,40.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,N Current (Max),A,63.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
