Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78076
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (Max),A,18.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92001
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,94.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90768
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73816
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84714
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,146.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.12
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,203.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,207.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,196.88
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,281.25
341432,Buckley St,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
341432,Buckley St,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,N Current (Min),A,33.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,N Current (Max),A,54.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,N Current (RMS),A,46.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8363
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (Max),A,28.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.81
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86447
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86447
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,45.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,102.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,200.38
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,156.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,190.12
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
341432,Buckley St,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
341432,Buckley St,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,N Current (Min),A,20.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80475
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92615
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,88.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.94
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91839
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83133
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,111.5
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,123.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,230.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,193.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,235.62
341432,Buckley St,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
