Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77871
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.56
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84707
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,44.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,114.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,206.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,208.25
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,176.12
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,247.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
341432,Buckley St,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,N Current (Max),A,29.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74414
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91284
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,35.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,103.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90716
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89438
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,42.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,124.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,258.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,151.25
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,205.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,169.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,236.38
341432,Buckley St,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
341432,Buckley St,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,N Current (Max),A,33.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77267
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92395
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,40.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,99.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,64.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.44
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83804
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,134.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,146.75
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,199.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,186.38
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,259.12
341432,Buckley St,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
341432,Buckley St,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,N Current (Max),A,29.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
