Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (Max),A,13.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93371
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93512
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.87
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87936
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,46.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,102.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,168.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,268.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,220.5
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,185.62
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
341432,Buckley St,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,N Current (Min),A,4.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,N Current (Max),A,41.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (Max),A,21.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93466
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92038
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92166
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88571
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,43.88
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,109.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,148.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,208.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,247.75
341432,Buckley St,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
341432,Buckley St,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,N Current (Max),A,49.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,N Current (RMS),A,29.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,81.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,84.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97211
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.56
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91351
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,133.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,155.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,219.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,198.5
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,274.5
341432,Buckley St,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,N Current (Max),A,40.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,N Current (RMS),A,27.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
