Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (Max),A,20.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9556
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93985
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92886
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,97.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86459
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84671
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,143.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,201.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,286.25
341432,Buckley St,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
341432,Buckley St,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92996
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90109
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94464
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,103.75
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92605
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82568
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81228
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,61.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,144.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,171.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,285.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,231.5
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
341432,Buckley St,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
341432,Buckley St,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,85.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97189
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93878
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91568
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9508
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,114.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.69
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86148
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,120.25
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,300.75
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,257.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,210.62
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,286.12
341432,Buckley St,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
341432,Buckley St,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8067
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (Max),A,34.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
