Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91714
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81936
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,46.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,134.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,254.88
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,225.62
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,200.5
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,283.38
341432,Buckley St,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
341432,Buckley St,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,N Current (Min),A,19.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,N Current (RMS),A,31.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96808
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81894
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91662
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95172
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,30.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,93.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82739
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,52.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,140.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,281.88
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,216.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,290.12
341432,Buckley St,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
341432,Buckley St,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84137
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,33.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9317
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,37.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,83.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,51.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93927
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,61.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,174.75
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,343.62
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,207.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,224.88
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,298.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
341432,Buckley St,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,N Current (Min),A,16.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,N Current (Max),A,46.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80966
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (Min),A,28.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,38.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
