Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94565
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,99.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.31
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85299
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84613
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,67.88
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,222.12
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,210.88
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,363.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,144.5
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,201.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,215.38
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,309.62
341432,Buckley St,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
341432,Buckley St,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,N Current (RMS),A,29.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,90.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,96.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7969
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (Max),A,38.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94745
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,105.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,50.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92288
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.63
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92071
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87527
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,144.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,288.12
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,152.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,234.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,227.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,325.5
341432,Buckley St,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
341432,Buckley St,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,N Current (Min),A,22.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,90.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83069
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (Min),A,27.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93668
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,38.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,87.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.56
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90231
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,149.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,191.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,246.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,238.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,232.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,322.25
341432,Buckley St,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
341432,Buckley St,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,N Current (Min),A,21.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,N Current (RMS),A,36.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,83.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,101.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8349
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (Min),A,23.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (Max),A,44.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
