Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93643
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.931
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,96.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,58.38
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92612
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84286
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,78.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,162.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,202.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,308.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,223.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,263.62
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,328.5
341432,Buckley St,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
341432,Buckley St,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,N Current (Min),A,41.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,N Current (Max),A,62.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,N Current (RMS),A,53.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,93.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,108.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,93.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85745
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (Max),A,43.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,96.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.94
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86499
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84753
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,87.25
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,165.75
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,202.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,259.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,216.5
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,275.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,342.12
341432,Buckley St,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
341432,Buckley St,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,N Current (Min),A,45.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,N Current (Max),A,62.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,N Current (RMS),A,55.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,106.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,104.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94199
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,63.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,125.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,83.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9241
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.81
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83105
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87488
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,100.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,193.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.12
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,209.75
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,299.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,152.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,290.38
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,364.25
341432,Buckley St,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,N Current (Min),A,33.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,N Current (Max),A,61.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,N Current (RMS),A,51.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,80.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (Max),A,41.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
