Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93381
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93625
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,44.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,119.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,76.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.94
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9324
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90921
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,92.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,225.75
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,211.25
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,342.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,154.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,201.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,255.88
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,377.38
341432,Buckley St,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
341432,Buckley St,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,N Current (Min),A,25.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,N Current (RMS),A,46.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,79.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9606
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93704
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,101.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,75.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8772
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,68.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,217.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,236.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,361.88
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,202.38
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,224.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,317.12
341432,Buckley St,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
341432,Buckley St,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,N Current (Min),A,41.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,N Current (Max),A,62.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,N Current (RMS),A,53.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,91.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92773
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95254
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96228
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94974
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,105.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9176
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82492
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,72.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,177.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,208.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,325.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,167.5
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,253.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,335.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
341432,Buckley St,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,N Current (Min),A,35.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,N Current (Max),A,59.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,N Current (RMS),A,44.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,87.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,108.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.75
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90585
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95041
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
