Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,42.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,113.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,57.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92923
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8927
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,83.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,181.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,205.12
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,306.38
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,214.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,231.62
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,316.5
341432,Buckley St,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
341432,Buckley St,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,N Current (Max),A,54.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,N Current (RMS),A,32.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95935
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93359
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9317
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,32.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,78.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.69
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83066
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82016
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,65.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,128.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,172.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,237.75
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,153.88
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,203.25
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,204.62
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,273.5
341432,Buckley St,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
341432,Buckley St,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,N Current (Min),A,26.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89117
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94424
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,114.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91495
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80737
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,64.12
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,154.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,316.75
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,212.5
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,280.38
341432,Buckley St,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
341432,Buckley St,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81042
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7695
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (Max),A,30.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
