Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89853
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87747
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,53.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,111.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,173.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,246.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,191.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,254.88
341432,Buckley St,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
341432,Buckley St,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92651
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83154
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82861
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,116.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89508
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,185.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,154.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,312.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,189.5
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,197.12
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
341432,Buckley St,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
341432,Buckley St,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85666
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95956
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,N Current (Min),A,24.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.63
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94855
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77832
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.75
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88324
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,49.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,104.5
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,220.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,170.25
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,240.88
341432,Buckley St,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
341432,Buckley St,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85049
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92154
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,N Current (Min),A,20.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,N Current (Max),A,52.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,N Current (RMS),A,32.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.63
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90311
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7387
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89349
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
