Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,93.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88083
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,48.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,114.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,131.5
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,243.88
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,218.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,247.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
341432,Buckley St,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88791
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,N Current (Max),A,51.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,N Current (RMS),A,27.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87131
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86902
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88659
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,39.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,109.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8977
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,124.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,165.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,271.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,213.88
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,167.75
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,247.38
341432,Buckley St,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
341432,Buckley St,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89645
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95554
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83694
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87976
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (Max),A,29.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91092
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,102.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,58.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92956
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,97.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,172.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,262.62
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,161.5
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,227.88
341432,Buckley St,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87567
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95593
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77978
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84381
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (Max),A,38.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91806
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,39.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
