Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,103.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,58.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,98.5
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,279.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,168.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,230.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,151.25
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,247.62
341432,Buckley St,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
341432,Buckley St,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86474
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.69
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93973
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83374
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87591
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (Max),A,13.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91305
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91934
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,96.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,85.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90951
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,102.25
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,172.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,275.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,241.38
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,224.88
341432,Buckley St,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
341432,Buckley St,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88394
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94385
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,N Current (Min),A,16.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,N Current (Max),A,49.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88006
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88757
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.884
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88852
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,87.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93252
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92981
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,49.5
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,109.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,170.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,285.62
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,159.12
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,285.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,232.75
341432,Buckley St,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
341432,Buckley St,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95297
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,N Current (Min),A,20.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,N Current (Max),A,51.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,N Current (RMS),A,32.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89895
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93378
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87411
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (Max),A,23.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88321
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
