Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,87.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92883
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8692
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,113.5
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,231.75
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,177.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,247.62
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,158.38
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,234.88
341432,Buckley St,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
341432,Buckley St,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96164
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,N Current (Min),A,20.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,N Current (Max),A,50.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.953
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85327
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86416
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90207
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91708
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84186
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,106.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,128.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,228.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,162.75
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,243.62
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
341432,Buckley St,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
341432,Buckley St,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,N Current (Max),A,37.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84985
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87295
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89642
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,84.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84955
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,89.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,141.12
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,161.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,231.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,224.75
341432,Buckley St,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97357
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83603
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88721
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
