Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,105.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86593
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,160.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,311.88
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,171.38
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,264.75
341432,Buckley St,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
341432,Buckley St,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94916
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.81
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85653
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85071
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85132
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,90.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84149
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89615
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90338
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,131.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,228.25
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,175.62
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,267.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
341432,Buckley St,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90399
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84057
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89868
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95996
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91272
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,133.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,257.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,175.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,239.75
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,266.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
341432,Buckley St,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94922
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9538
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82528
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90039
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (Max),A,16.38
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,39.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,93.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
