Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.31
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,119.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,161.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,269.75
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,235.62
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,164.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,265.88
341432,Buckley St,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
341432,Buckley St,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,N Current (Max),A,26.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9621
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86847
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90723
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92361
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,92.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,169.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,127.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89822
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,67.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88962
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,94.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,178.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,301.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,168.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,262.62
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
341432,Buckley St,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95911
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84146
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89474
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90045
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,92.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91263
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86484
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,106.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,154.88
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,281.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,191.38
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,286.75
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,170.25
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,271.12
341432,Buckley St,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,N Current (Max),A,24.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8327
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89908
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (Max),A,25.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91788
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,90.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
