Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,74.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95996
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,136.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,161.38
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,277.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,180.88
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,301.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,195.12
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,351.5
341432,Buckley St,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
341432,Buckley St,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97357
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94357
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,N Current (Max),A,26.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84292
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89654
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93399
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,110.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.56
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.81
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8884
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,324.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,170.38
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,320.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,203.62
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,339.5
341432,Buckley St,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,N Current (Max),A,23.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86642
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8678
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (Max),A,18.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,123.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,64.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,208.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.06
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91287
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,138.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,334.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,338.88
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,319.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
341432,Buckley St,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94995
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,N Current (Max),A,26.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87475
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89685
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,108.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
