Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9996
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,152.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,193.38
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,349.62
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,329.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,316.5
341432,Buckley St,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,N Current (Max),A,25.88
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83465
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88705
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9198
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,100.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,166.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.94
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,144.38
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,181.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,352.62
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,155.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,281.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,295.12
341432,Buckley St,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
341432,Buckley St,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,N Current (Max),A,29.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84475
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88592
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,112.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,66.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,194.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87039
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,162.62
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,178.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,320.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,159.5
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,338.38
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,367.62
341432,Buckley St,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
341432,Buckley St,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,N Current (Max),A,27.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86908
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92126
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (Max),A,20.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9266
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,108.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,205.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
