Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.81
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8696
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89578
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,142.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,203.75
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,335.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,339.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,204.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,334.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96716
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8905
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89218
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93683
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,27.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,101.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,61.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,193.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85827
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,130.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,323.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,175.38
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,355.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,214.88
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,335.5
341432,Buckley St,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
341432,Buckley St,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,N Current (RMS),A,17.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92074
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91705
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (Max),A,33.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91833
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,116.38
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,169.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,77.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89807
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,150.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,209.62
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,363.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,330.25
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,212.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,347.75
341432,Buckley St,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
341432,Buckley St,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,N Current (Max),A,23.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8436
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91647
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (Max),A,92.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (RMS),A,40.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92001
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,47.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,107.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,197.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,191.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.62
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
