Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88562
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,137.62
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,239.5
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,344.88
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,191.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,315.25
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
341432,Buckley St,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
341432,Buckley St,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,N Current (Max),A,26.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83496
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94794
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (Min),A,53.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (Max),A,81.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (RMS),A,67.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92322
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,93.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,173.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,176.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,170.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,12.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,148.88
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,252.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,396.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,196.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,346.75
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,209.5
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,351.25
341432,Buckley St,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,N Current (Max),A,27.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86291
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95914
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,108.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,186.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,136.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,352.62
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,352.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,227.5
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,335.75
341432,Buckley St,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
341432,Buckley St,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83407
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93286
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (Min),A,20.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (Max),A,69.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,94.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,161.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99957
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
