Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.31
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89163
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88202
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,17.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,62.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,207.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,270.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,449.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.75
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,165.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,325.38
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,347.88
341432,Buckley St,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
341432,Buckley St,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,N Current (Max),A,21.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85437
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87793
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (Min),A,19.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (Max),A,73.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89499
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,104.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,192.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,200.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92441
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92233
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,138.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,231.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,368.88
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,188.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,346.38
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,203.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,365.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
341432,Buckley St,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82083
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89416
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (Max),A,45.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,35.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,59.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,106.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,182.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,202.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,92.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91101
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,61.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,186.38
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,244.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,397.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,153.62
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,296.88
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,358.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
341432,Buckley St,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87381
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90848
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (Min),A,29.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (Max),A,72.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91012
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,105.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,219.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,101.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
