Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88681
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,60.75
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,175.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,247.12
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,388.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,340.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,204.38
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,342.5
341432,Buckley St,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,N Current (Max),A,29.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82284
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86258
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (Min),A,36.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (Max),A,85.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (RMS),A,56.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92499
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,114.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,169.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,205.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,98.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9075
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90494
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,61.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,189.62
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,284.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,411.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,377.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,270.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,402.25
341432,Buckley St,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86398
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86996
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (Max),A,83.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (RMS),A,52.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91836
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,209.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,223.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.94
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8837
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,187.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,282.12
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,425.62
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,378.38
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,207.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,364.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
341432,Buckley St,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,N Current (Max),A,53.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87164
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87659
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (Max),A,70.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (RMS),A,50.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89676
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,125.25
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,172.75
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.31
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
