Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90417
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,62.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,219.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,254.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,418.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,188.62
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,331.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,340.38
341432,Buckley St,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
341432,Buckley St,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,N Current (Min),A,21.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,N Current (Max),A,52.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88373
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89902
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (Min),A,42.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (Max),A,77.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (RMS),A,55.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.944
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92108
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,115.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,193.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,203.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.81
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,62.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,186.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,282.38
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,458.62
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,196.88
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,370.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,217.25
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,359.12
341432,Buckley St,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89895
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87704
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (Min),A,40.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (Max),A,67.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (RMS),A,53.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,52.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,134.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,203.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,202.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,199.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,287.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,432.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.38
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,214.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,346.5
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,245.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,382.12
341432,Buckley St,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
341432,Buckley St,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89731
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84768
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (Max),A,100.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (RMS),A,57.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,97.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,224.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,249.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,102.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
