Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,75.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,222.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,299.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,510.62
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.88
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,225.25
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,425.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,296.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,415.5
341432,Buckley St,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
341432,Buckley St,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9509
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86764
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (Max),A,50.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,130.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,91.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,180.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,63.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,163.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,286.12
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,447.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.75
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,266.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,411.38
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.88
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,312.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,438.5
341432,Buckley St,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.25
341432,Buckley St,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,N Current (Max),A,66.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9548
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91162
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (Max),A,52.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,78.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,186.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,116.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,167.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,146.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,215.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,83.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,213.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,307.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,453.38
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,458.12
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,320.62
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,459.5
341432,Buckley St,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.88
341432,Buckley St,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,N Current (Max),A,34.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92511
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (Max),A,52.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,104.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,185.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,146.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,157.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,250.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
