Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,91.62
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,221.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,260.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,411.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,207.25
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,347.75
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,321.88
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,477.12
341432,Buckley St,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
341432,Buckley St,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95975
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90356
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (Max),A,27.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92041
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,95.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,187.75
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,147.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,202.25
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,171.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,260.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,211.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,121.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,249.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,277.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,401.5
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,247.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,366.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,373.12
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,518.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.62
341432,Buckley St,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,N Current (Max),A,65.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,N Current (RMS),A,45.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87167
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90445
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,88.12
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,169.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,126.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,171.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,276.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,212.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,83.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,196.12
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,265.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,364.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,259.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,402.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,362.75
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,505.25
341432,Buckley St,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.62
341432,Buckley St,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,N Current (Max),A,61.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89001
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8128
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (Max),A,40.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9219
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89267
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,71.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,173.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,124.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,176.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,196.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,185.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,272.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,117.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
