Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,111.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,260.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,272.38
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,384.5
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,265.88
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,427.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,408.12
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,548.25
341432,Buckley St,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.62
341432,Buckley St,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,N Current (Max),A,53.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86181
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79034
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90948
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,91.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,193.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,139.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,220.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,161.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,179.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,272.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,227.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,125.75
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,259.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,277.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,418.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,249.25
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,342.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,415.62
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,525.38
341432,Buckley St,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
341432,Buckley St,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,N Current (Max),A,60.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,N Current (RMS),A,38.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93164
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83996
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89377
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95215
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91318
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,99.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,173.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,134.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,181.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,184.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,285.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,102.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,145.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,267.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.88
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,243.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,395.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,277.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,380.25
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,424.12
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,540.5
341432,Buckley St,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.62
341432,Buckley St,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96051
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,N Current (RMS),A,33.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.965
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88833
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87491
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89746
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,102.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,188.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,142.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,185.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,237.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,197.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,297.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
