Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,82.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,250.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,280.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,486.62
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,276.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,468.38
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.88
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,404.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,552.5
341432,Buckley St,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.75
341432,Buckley St,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94345
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94101
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78909
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92654
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89319
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,77.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,169.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,118.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,218.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,238.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,194.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,300.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
341432,Buckley St,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,79.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,214.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.88
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,338.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,479.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,284.38
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,473.12
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,394.62
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,545.5
341432,Buckley St,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96237
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,N Current (Max),A,41.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93521
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93597
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79123
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (Max),A,21.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91974
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84845
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,150.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,99.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,200.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,124.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,245.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,192.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,280.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,226.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,99.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,94.38
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,214.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,323.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,458.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,284.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,425.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,393.62
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,526.12
341432,Buckley St,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.25
341432,Buckley St,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,N Current (Max),A,35.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9588
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91305
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8229
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,59.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,169.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,117.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,246.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,108.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,237.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,196.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,302.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,243.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,98.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
