Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,110.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,240.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.75
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,328.38
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,452.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,274.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,425.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,419.88
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,546.62
341432,Buckley St,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
341432,Buckley St,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,N Current (Max),A,44.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.63
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9295
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78479
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,95.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,196.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,147.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,171.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,115.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,244.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,208.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,321.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,258.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,91.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,130.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,257.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,187.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,289.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,407.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,286.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,419.75
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,409.5
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,570.38
341432,Buckley St,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.88
341432,Buckley St,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,N Current (Max),A,56.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91305
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82611
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (Max),A,31.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93313
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,86.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,190.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,146.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,201.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,230.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,207.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,291.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,249.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,98.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
341432,Buckley St,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,109.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,262.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,192.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,285.75
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,419.88
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,304.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,456.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,425.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,568.38
341432,Buckley St,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
341432,Buckley St,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,18.81
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,N Current (Max),A,46.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.81
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80673
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95975
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,75.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,185.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,136.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,131.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,273.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,186.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,206.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,332.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,256.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,94.5
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,99.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,68.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
